Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
411763,Longrock,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
411763,Longrock,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
411763,Longrock,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
411763,Longrock,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
411763,Longrock,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
411763,Longrock,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411763,Longrock,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
411763,Longrock,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
411763,Longrock,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,36.9
