Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
411763,Longrock,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
411763,Longrock,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
411763,Longrock,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
411763,Longrock,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
411763,Longrock,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411763,Longrock,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
411763,Longrock,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
411763,Longrock,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.03
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
411763,Longrock,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
