Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
411763,Longrock,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
411763,Longrock,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
411763,Longrock,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
411763,Longrock,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
411763,Longrock,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411763,Longrock,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
411763,Longrock,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
411763,Longrock,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
411763,Longrock,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
