Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
411763,Longrock,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.15
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
411763,Longrock,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.81
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411763,Longrock,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.36
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
411763,Longrock,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
411763,Longrock,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411763,Longrock,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
411763,Longrock,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411763,Longrock,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
411763,Longrock,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
411763,Longrock,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
