Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
411763,Longrock,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411763,Longrock,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411763,Longrock,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
411763,Longrock,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411763,Longrock,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
411763,Longrock,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411763,Longrock,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.84
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411763,Longrock,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
411763,Longrock,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
