Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411763,Longrock,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
411763,Longrock,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
411763,Longrock,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
411763,Longrock,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
411763,Longrock,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
411763,Longrock,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
411763,Longrock,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
411763,Longrock,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
