Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
411763,Longrock,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
411763,Longrock,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
411763,Longrock,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
411763,Longrock,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
411763,Longrock,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.51
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
411763,Longrock,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411763,Longrock,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411763,Longrock,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
