Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411763,Longrock,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
411763,Longrock,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411763,Longrock,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411763,Longrock,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411763,Longrock,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411763,Longrock,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
411763,Longrock,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411763,Longrock,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
