Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411763,Longrock,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411763,Longrock,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411763,Longrock,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411763,Longrock,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411763,Longrock,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411763,Longrock,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
