Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411763,Longrock,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
411763,Longrock,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411763,Longrock,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411763,Longrock,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411763,Longrock,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411763,Longrock,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411763,Longrock,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
