Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411763,Longrock,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411763,Longrock,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411763,Longrock,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411763,Longrock,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
411763,Longrock,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
411763,Longrock,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
