Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
411763,Longrock,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411763,Longrock,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411763,Longrock,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
411763,Longrock,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
411763,Longrock,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
411763,Longrock,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
411763,Longrock,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
411763,Longrock,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
