Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
411763,Longrock,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
411763,Longrock,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
411763,Longrock,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
411763,Longrock,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
411763,Longrock,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
411763,Longrock,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
411763,Longrock,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,38.2
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
411763,Longrock,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
411763,Longrock,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
