Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
411763,Longrock,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411763,Longrock,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.52
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
411763,Longrock,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
411763,Longrock,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
411763,Longrock,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
411763,Longrock,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
411763,Longrock,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
411763,Longrock,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
411763,Longrock,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
411763,Longrock,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411763,Longrock,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
