Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
411763,Longrock,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
411763,Longrock,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
411763,Longrock,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
411763,Longrock,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
411763,Longrock,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
411763,Longrock,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
411763,Longrock,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
411763,Longrock,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,39.2
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
411763,Longrock,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
411763,Longrock,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,39.3
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
411763,Longrock,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
411763,Longrock,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
411763,Longrock,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,39.3
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
411763,Longrock,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
411763,Longrock,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411763,Longrock,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
411763,Longrock,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
