Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
411763,Longrock,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
411763,Longrock,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
411763,Longrock,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
411763,Longrock,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
411763,Longrock,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
411763,Longrock,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
411763,Longrock,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
411763,Longrock,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
411763,Longrock,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
411763,Longrock,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
411763,Longrock,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,39.7
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
411763,Longrock,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
411763,Longrock,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
411763,Longrock,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,39.7
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
411763,Longrock,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
411763,Longrock,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
411763,Longrock,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,39.7
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
411763,Longrock,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
411763,Longrock,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
411763,Longrock,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
411763,Longrock,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
