Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
411763,Longrock,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
411763,Longrock,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
411763,Longrock,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
411763,Longrock,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
411763,Longrock,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
411763,Longrock,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
411763,Longrock,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.68
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
411763,Longrock,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
411763,Longrock,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.3
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
411763,Longrock,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
411763,Longrock,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
411763,Longrock,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
411763,Longrock,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,39.3
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
411763,Longrock,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,39.3
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
411763,Longrock,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
