Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,39.2
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
411763,Longrock,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
411763,Longrock,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.07
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
411763,Longrock,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.05
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411763,Longrock,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.05
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411763,Longrock,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.06
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.24
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
411763,Longrock,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.66
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.08
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
411763,Longrock,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.73
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.12
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411763,Longrock,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
411763,Longrock,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.54
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
411763,Longrock,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.21
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
