Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
411763,Longrock,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.3
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
411763,Longrock,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.37
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.81
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
411763,Longrock,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.77
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.73
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
411763,Longrock,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
411763,Longrock,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.98
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.63
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
411763,Longrock,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.4
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.24
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
411763,Longrock,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.33
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.11
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
411763,Longrock,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.31
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.87
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
411763,Longrock,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.22
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.95
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
