Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
411763,Longrock,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.95
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.87
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411763,Longrock,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.82
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.34
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
411763,Longrock,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.51
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
411763,Longrock,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.88
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
411763,Longrock,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.6
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.03
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
411763,Longrock,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.6
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.79
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
411763,Longrock,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.99
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.39
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411763,Longrock,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.78
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.03
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
411763,Longrock,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.3
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
