Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.32
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
411763,Longrock,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
411763,Longrock,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.34
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.12
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
411763,Longrock,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.61
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.13
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
411763,Longrock,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.79
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
411763,Longrock,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.39
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
411763,Longrock,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.6
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
411763,Longrock,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.44
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411763,Longrock,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.37
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.1
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
411763,Longrock,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
