Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
411763,Longrock,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
411763,Longrock,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.69
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
411763,Longrock,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
411763,Longrock,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.05
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.68
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
411763,Longrock,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.11
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
411763,Longrock,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.17
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.77
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
411763,Longrock,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
411763,Longrock,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
