Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
411763,Longrock,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
411763,Longrock,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
411763,Longrock,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
411763,Longrock,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
411763,Longrock,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
411763,Longrock,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
411763,Longrock,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
411763,Longrock,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411763,Longrock,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
