Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
411763,Longrock,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
411763,Longrock,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
411763,Longrock,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
411763,Longrock,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.72
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
411763,Longrock,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.61
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
411763,Longrock,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
411763,Longrock,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411763,Longrock,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411763,Longrock,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
