Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411763,Longrock,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411763,Longrock,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411763,Longrock,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411763,Longrock,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
411763,Longrock,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
