Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
411763,Longrock,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411763,Longrock,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411763,Longrock,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
411763,Longrock,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411763,Longrock,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411763,Longrock,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
