Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411763,Longrock,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411763,Longrock,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411763,Longrock,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411763,Longrock,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
