Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411763,Longrock,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411763,Longrock,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411763,Longrock,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411763,Longrock,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
411763,Longrock,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
411763,Longrock,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
411763,Longrock,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
