Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411763,Longrock,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411763,Longrock,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411763,Longrock,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
411763,Longrock,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
411763,Longrock,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
411763,Longrock,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411763,Longrock,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
411763,Longrock,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411763,Longrock,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
