Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411763,Longrock,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
411763,Longrock,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411763,Longrock,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
411763,Longrock,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
411763,Longrock,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
411763,Longrock,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
411763,Longrock,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
