Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
411763,Longrock,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
411763,Longrock,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
411763,Longrock,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
411763,Longrock,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
411763,Longrock,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
411763,Longrock,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411763,Longrock,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
411763,Longrock,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
411763,Longrock,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
