Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
411763,Longrock,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411763,Longrock,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
411763,Longrock,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411763,Longrock,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
411763,Longrock,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
411763,Longrock,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
411763,Longrock,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
411763,Longrock,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411763,Longrock,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
411763,Longrock,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
411763,Longrock,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
411763,Longrock,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
411763,Longrock,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
411763,Longrock,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
411763,Longrock,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.3
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
411763,Longrock,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
411763,Longrock,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
