Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
411763,Longrock,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.6
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
411763,Longrock,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411763,Longrock,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
411763,Longrock,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
411763,Longrock,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411763,Longrock,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
411763,Longrock,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411763,Longrock,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
411763,Longrock,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411763,Longrock,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
411763,Longrock,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
411763,Longrock,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
