Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
411763,Longrock,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
411763,Longrock,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
411763,Longrock,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.17
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
411763,Longrock,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.12
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411763,Longrock,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
411763,Longrock,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411763,Longrock,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
411763,Longrock,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411763,Longrock,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
411763,Longrock,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.7
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411763,Longrock,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
411763,Longrock,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
411763,Longrock,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.22
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
411763,Longrock,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.8
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
