Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
411763,Longrock,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411763,Longrock,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.06
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
411763,Longrock,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
411763,Longrock,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.77
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.05
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411763,Longrock,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
411763,Longrock,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.83
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.01
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
411763,Longrock,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.39
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.02
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
411763,Longrock,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
411763,Longrock,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.36
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
