Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
411763,Longrock,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.18
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.99
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
411763,Longrock,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.3
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.73
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
411763,Longrock,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.43
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411763,Longrock,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
411763,Longrock,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
411763,Longrock,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.63
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
411763,Longrock,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
411763,Longrock,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.4
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
411763,Longrock,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.59
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411763,Longrock,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
411763,Longrock,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
411763,Longrock,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.05
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411763,Longrock,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
411763,Longrock,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.8
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.94
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
411763,Longrock,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
411763,Longrock,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
