Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.89
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
411763,Longrock,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
411763,Longrock,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.25
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.99
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411763,Longrock,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.59
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
411763,Longrock,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.75
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
411763,Longrock,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
411763,Longrock,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
411763,Longrock,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411763,Longrock,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.33
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
411763,Longrock,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.25
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
411763,Longrock,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
