Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
411763,Longrock,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
411763,Longrock,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411763,Longrock,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
411763,Longrock,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
411763,Longrock,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.67
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
411763,Longrock,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.86
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411763,Longrock,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
411763,Longrock,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
