Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
411763,Longrock,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
411763,Longrock,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
411763,Longrock,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.61
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.13
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,88.0
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.1
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
411763,Longrock,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
411763,Longrock,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
411763,Longrock,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
411763,Longrock,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411763,Longrock,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
411763,Longrock,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
411763,Longrock,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
