Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
411763,Longrock,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.53
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
411763,Longrock,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.4
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
411763,Longrock,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
411763,Longrock,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411763,Longrock,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
411763,Longrock,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
411763,Longrock,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411763,Longrock,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
411763,Longrock,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
