Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
411763,Longrock,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
411763,Longrock,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
411763,Longrock,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411763,Longrock,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
411763,Longrock,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
411763,Longrock,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411763,Longrock,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
