Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411763,Longrock,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411763,Longrock,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411763,Longrock,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
411763,Longrock,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
411763,Longrock,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
411763,Longrock,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
411763,Longrock,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411763,Longrock,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
