Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411763,Longrock,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411763,Longrock,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411763,Longrock,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411763,Longrock,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411763,Longrock,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411763,Longrock,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411763,Longrock,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411763,Longrock,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
