Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411763,Longrock,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
411763,Longrock,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411763,Longrock,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411763,Longrock,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
