Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411763,Longrock,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411763,Longrock,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411763,Longrock,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411763,Longrock,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
411763,Longrock,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
411763,Longrock,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411763,Longrock,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
