Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411763,Longrock,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.3
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
411763,Longrock,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411763,Longrock,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411763,Longrock,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411763,Longrock,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
411763,Longrock,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411763,Longrock,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411763,Longrock,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
