Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,38.2
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411763,Longrock,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
411763,Longrock,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
411763,Longrock,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
411763,Longrock,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
411763,Longrock,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
411763,Longrock,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
411763,Longrock,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
411763,Longrock,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
411763,Longrock,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
411763,Longrock,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
411763,Longrock,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
411763,Longrock,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
411763,Longrock,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
411763,Longrock,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
411763,Longrock,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
411763,Longrock,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
411763,Longrock,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
411763,Longrock,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
411763,Longrock,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
