Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
411763,Longrock,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,39.2
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
411763,Longrock,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,39.3
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
411763,Longrock,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
411763,Longrock,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.54
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
411763,Longrock,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
411763,Longrock,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
411763,Longrock,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
411763,Longrock,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
411763,Longrock,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
411763,Longrock,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
411763,Longrock,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
411763,Longrock,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
411763,Longrock,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
411763,Longrock,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
