Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
411763,Longrock,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
411763,Longrock,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
411763,Longrock,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
411763,Longrock,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
411763,Longrock,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
411763,Longrock,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
411763,Longrock,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.02
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
411763,Longrock,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
411763,Longrock,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.97
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
411763,Longrock,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
411763,Longrock,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
411763,Longrock,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
411763,Longrock,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.66
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
411763,Longrock,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
411763,Longrock,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.88
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
