Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
411763,Longrock,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
411763,Longrock,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
411763,Longrock,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
411763,Longrock,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
411763,Longrock,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.11
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.3
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
411763,Longrock,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.18
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.32
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.67
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
411763,Longrock,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
411763,Longrock,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.44
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
411763,Longrock,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
411763,Longrock,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
411763,Longrock,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.28
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
411763,Longrock,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.03
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
411763,Longrock,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,39.3
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
411763,Longrock,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.38
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
411763,Longrock,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
411763,Longrock,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,39.2
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
411763,Longrock,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.85
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
411763,Longrock,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
