Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.01
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
411763,Longrock,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.79
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
411763,Longrock,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.15
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411763,Longrock,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.61
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
411763,Longrock,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.28
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
411763,Longrock,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.91
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
411763,Longrock,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.26
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
411763,Longrock,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.96
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
411763,Longrock,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.61
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,38.6
