Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
411763,Longrock,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.24
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
411763,Longrock,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.85
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
411763,Longrock,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.8
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.51
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411763,Longrock,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.64
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
411763,Longrock,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.5
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
411763,Longrock,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.4
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.77
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
411763,Longrock,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.79
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,38.2
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411763,Longrock,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.13
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
411763,Longrock,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.86
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
