Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
411763,Longrock,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.55
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
411763,Longrock,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.65
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411763,Longrock,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.15
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.71
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
411763,Longrock,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.05
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.76
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411763,Longrock,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.85
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.4
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.74
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
411763,Longrock,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.65
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.03
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
411763,Longrock,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.58
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.74
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
411763,Longrock,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.08
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411763,Longrock,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
