Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.91
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.09
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411763,Longrock,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.44
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.83
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.27
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.89
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
411763,Longrock,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.12
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.89
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.04
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.29
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
411763,Longrock,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.98
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.27
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.04
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.13
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.4
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
411763,Longrock,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411763,Longrock,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.15
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.28
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.39
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.14
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.42
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.96
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
411763,Longrock,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
411763,Longrock,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.19
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.85
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.87
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.94
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
411763,Longrock,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
411763,Longrock,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
411763,Longrock,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.93
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.92
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.68
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
411763,Longrock,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
411763,Longrock,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.65
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.66
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
411763,Longrock,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
411763,Longrock,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.56
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.17
