Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.29
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
411763,Longrock,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.54
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.29
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
411763,Longrock,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.04
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
411763,Longrock,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.98
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.53
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
411763,Longrock,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
411763,Longrock,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.86
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
411763,Longrock,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.02
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
411763,Longrock,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.38
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
411763,Longrock,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.09
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
411763,Longrock,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.95
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
411763,Longrock,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.72
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
