Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
411763,Longrock,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.7
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411763,Longrock,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.6
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
411763,Longrock,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.18
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.25
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
411763,Longrock,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.23
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
411763,Longrock,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
411763,Longrock,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.73
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
411763,Longrock,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.76
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
411763,Longrock,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
