Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411763,Longrock,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411763,Longrock,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
411763,Longrock,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.99
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411763,Longrock,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
411763,Longrock,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
411763,Longrock,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.06
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.88
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
411763,Longrock,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.15
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411763,Longrock,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.86
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411763,Longrock,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
