Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
411763,Longrock,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
411763,Longrock,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
411763,Longrock,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
411763,Longrock,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411763,Longrock,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411763,Longrock,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411763,Longrock,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
