Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411763,Longrock,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411763,Longrock,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
411763,Longrock,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
411763,Longrock,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411763,Longrock,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411763,Longrock,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
