Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411763,Longrock,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411763,Longrock,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411763,Longrock,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411763,Longrock,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411763,Longrock,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411763,Longrock,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411763,Longrock,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
