Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411763,Longrock,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411763,Longrock,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411763,Longrock,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411763,Longrock,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411763,Longrock,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
411763,Longrock,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411763,Longrock,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411763,Longrock,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411763,Longrock,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
